Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.31
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.6
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,221.8
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
776556,Kimberley Close - Church Hill,2023-03-24T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.83
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.4
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.1
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,231.9
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-24T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.41
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.98
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.53
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,231.8
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-24T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.1
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,218.3
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-24T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,239.5
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-24T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,250.1
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
776556,Kimberley Close - Church Hill,2023-03-24T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.87
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,71.21
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.29
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,290.5
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-24T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.41
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,64.2
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.04
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-24T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.87
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,65.97
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.04
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,267.2
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-24T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.91
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.21
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.23
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.28
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-24T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.44
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.65
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.79
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
776556,Kimberley Close - Church Hill,2023-03-24T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.31
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.19
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.3
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-24T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.51
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.03
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,213.5
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.18
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.7
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.65
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.58
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,233.0
