Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
776556,Kimberley Close - Church Hill,2023-03-24T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.83
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.44
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.75
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.68
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,224.1
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.6
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
776556,Kimberley Close - Church Hill,2023-03-24T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,66.15
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.79
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,230.4
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-03-24T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,45.65
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.01
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,75.86
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.16
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,240.2
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.9
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
776556,Kimberley Close - Church Hill,2023-03-24T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.2
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.1
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.29
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,75.18
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.11
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,254.8
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-03-24T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.89
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.28
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,243.8
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-03-24T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.22
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.56
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.22
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776556,Kimberley Close - Church Hill,2023-03-24T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.12
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.85
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.8
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.24
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.4
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
776556,Kimberley Close - Church Hill,2023-03-24T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.64
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.96
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.72
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.68
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.35
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-03-24T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.66
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.83
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.76
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-03-24T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.6
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.85
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.39
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-24T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.93
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,54.47
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.91
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776556,Kimberley Close - Church Hill,2023-03-24T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.4
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.48
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.15
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,246.4
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-24T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.94
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.99
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-24T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
