Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-24T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-24T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-24T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-24T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-24T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.41
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.4
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,38.7
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-24T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-24T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-24T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-24T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.33
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-24T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-24T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-24T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
