Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-24T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,162.6
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-24T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-24T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-24T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.61
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.39
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-24T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.75
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-24T12:20:00.000+00:00,device,,,,0.002
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-24T12:10:00.000+00:00,device,,,,0.002
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-24T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-24T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-24T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.06
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-24T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-24T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-24T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.21
