Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.82
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-24T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.22
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.99
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-24T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-24T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-24T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.13
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-24T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.62
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-24T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-24T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-24T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.49
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-24T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.21
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-24T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.34
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-24T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,179.8
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-24T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.54
