Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.24
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,223.7
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-24T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.56
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-24T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-24T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.44
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,132.7
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,261.6
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-24T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-24T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.84
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.68
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-24T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.8
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776556,Kimberley Close - Church Hill,2023-03-24T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-24T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.88
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.78
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-24T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.76
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-24T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.76
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.28
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-24T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.18
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-24T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
