Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-24T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,216.9
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-24T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,257.0
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-24T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-24T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-24T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-24T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.56
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-24T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-24T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-24T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-24T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-24T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-24T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-24T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
