Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-24T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-24T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-24T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-24T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-24T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.56
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-24T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-24T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-24T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-24T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,28.48
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-24T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-24T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-24T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
