Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-24T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-24T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-24T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-24T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.24
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.57
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-24T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.14
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,31.93
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-24T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-25T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-25T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-25T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-25T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-25T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-25T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.4
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.1
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
