Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.93
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.28
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-25T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-25T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.28
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.12
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,43.31
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-25T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.03
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.27
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,217.3
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-25T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
776556,Kimberley Close - Church Hill,2023-03-25T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.63
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.36
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,205.0
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-25T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.07
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.83
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-25T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.97
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,198.8
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-25T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.18
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,195.7
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
776556,Kimberley Close - Church Hill,2023-03-25T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.82
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.73
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.5
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-25T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.27
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-25T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-25T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
