Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.6
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,218.2
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-25T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.26
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-25T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.29
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.75
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
776556,Kimberley Close - Church Hill,2023-03-25T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.9
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.93
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.66
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-25T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.38
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.08
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.69
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-25T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.62
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.94
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.39
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.94
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,211.2
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-25T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.61
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.69
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.93
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.44
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.6
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-25T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.9
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.47
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.06
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
776556,Kimberley Close - Church Hill,2023-03-25T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.81
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.23
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-25T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.25
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.16
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.91
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.21
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
776556,Kimberley Close - Church Hill,2023-03-25T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.91
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.68
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-25T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.86
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.38
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.82
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.23
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.78
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
776556,Kimberley Close - Church Hill,2023-03-25T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.34
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.38
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.88
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.7
