Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,66.12
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.23
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
776556,Kimberley Close - Church Hill,2023-03-25T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.69
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,69.23
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,245.4
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-03-25T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.5
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.6
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.13
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-25T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.98
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.8
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.39
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.55
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-03-25T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.82
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.35
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.79
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.03
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-03-25T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.76
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.58
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-25T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.23
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.62
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.97
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-25T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.11
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.67
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.13
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.24
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-25T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.96
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.92
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.97
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-25T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.14
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,64.08
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.64
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-25T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.44
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.7
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,181.9
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.09
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.4
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.38
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,212.4
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-03-25T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.91
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.51
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.67
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,238.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.1
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-25T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.01
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.05
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
