Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,232.3
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
776556,Kimberley Close - Church Hill,2023-03-25T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.55
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,172.1
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.28
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.41
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,236.2
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
776556,Kimberley Close - Church Hill,2023-03-25T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.19
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.93
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,183.5
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-25T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.55
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-25T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.11
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,44.72
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-25T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.48
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-25T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-25T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.82
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.31
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-25T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-25T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.44
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.87
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-25T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-25T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-25T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.53
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-25T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.73
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.16
