Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-25T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-25T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.6
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.92
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,197.3
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-25T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.86
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,193.6
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-25T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.22
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-25T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,25.5
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.39
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-25T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.64
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.4
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.2
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-25T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-25T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.22
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.81
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-25T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.37
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.29
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.07
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-25T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,26.9
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.74
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-25T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,27.3
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-25T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.0
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.87
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
