Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,27.0
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-25T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,24.9
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-25T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
776556,Kimberley Close - Church Hill,2023-03-25T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-25T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.23
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-25T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
776556,Kimberley Close - Church Hill,2023-03-25T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-25T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.5
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-25T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-25T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.75
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-25T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.33
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.8
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-25T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.88
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.62
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.03
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-25T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
