Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-25T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.33
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.84
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.72
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-25T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.84
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-25T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,26.4
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.29
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.8
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776556,Kimberley Close - Church Hill,2023-03-25T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.45
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,26.1
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.41
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-25T09:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,25.9
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-25T09:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.11
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.21
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.24
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776556,Kimberley Close - Church Hill,2023-03-25T09:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.62
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.98
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-25T09:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-25T09:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.5
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.05
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,49.85
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-25T09:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.57
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,54.2
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-25T08:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.34
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.24
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.55
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-25T08:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.68
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-25T08:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
