Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.97
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.2
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776556,Kimberley Close - Church Hill,2023-03-25T08:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-25T08:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-25T08:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-25T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-25T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.13
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.46
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-25T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-25T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.41
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-25T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.97
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-25T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-25T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-25T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-25T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
