Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-25T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-25T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-25T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.36
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-25T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-25T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.94
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-25T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-25T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-25T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-25T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-25T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-25T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-25T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-25T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
