Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-25T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,146.9
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-25T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-25T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-25T01:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-25T01:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,38.15
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-25T01:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-25T01:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.84
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-25T01:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-25T00:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-25T00:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.04
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.82
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-25T00:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,36.77
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-25T00:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
