Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.2
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-25T00:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.27
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,185.2
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-25T00:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-26T23:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-26T23:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.14
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-26T23:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-26T23:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-26T23:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-26T23:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.91
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-26T22:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.87
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-26T22:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-26T22:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.45
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.09
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-26T22:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
