Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.37
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-26T22:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-26T22:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.25
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-26T21:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.2
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.75
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-26T21:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.77
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.13
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776556,Kimberley Close - Church Hill,2023-03-26T21:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.57
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.26
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.02
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,187.5
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776556,Kimberley Close - Church Hill,2023-03-26T21:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.3
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-26T21:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-26T21:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.22
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.19
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-26T20:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.05
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.84
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.3
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-26T20:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.52
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.87
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.52
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-26T20:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.94
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,54.34
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.98
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-26T20:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.65
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.39
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.64
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
