Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-26T20:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.68
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.03
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
776556,Kimberley Close - Church Hill,2023-03-26T20:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,216.1
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-26T19:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.31
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.06
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
776556,Kimberley Close - Church Hill,2023-03-26T19:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.03
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,273.8
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-26T19:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.57
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.04
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,303.1
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
776556,Kimberley Close - Church Hill,2023-03-26T19:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.78
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.57
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.53
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,256.9
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-26T19:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.53
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.17
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.5
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-26T19:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.7
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.5
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.73
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.24
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,238.1
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.0
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
776556,Kimberley Close - Church Hill,2023-03-26T18:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.92
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.49
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.52
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
776556,Kimberley Close - Church Hill,2023-03-26T18:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.4
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.12
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.33
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,23.1
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.37
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-26T18:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.95
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.85
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.8
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.06
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.02
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.9
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,202.9
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
776556,Kimberley Close - Church Hill,2023-03-26T18:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.89
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.61
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,63.89
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.95
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-26T18:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.38
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.84
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,195.4
