Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.23
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.37
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.08
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.34
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-26T18:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.77
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.93
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.83
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.48
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.39
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.37
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.41
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
776556,Kimberley Close - Church Hill,2023-03-26T17:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.21
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.23
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.0
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.2
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.96
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
776556,Kimberley Close - Church Hill,2023-03-26T17:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.8
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.25
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.58
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
776556,Kimberley Close - Church Hill,2023-03-26T17:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.44
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.5
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.68
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.75
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.42
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,230.5
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
776556,Kimberley Close - Church Hill,2023-03-26T17:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.38
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.67
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.97
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.45
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.28
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.13
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
776556,Kimberley Close - Church Hill,2023-03-26T17:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.63
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.59
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.1
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.65
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.16
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.24
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-03-26T17:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.23
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.27
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.56
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.5
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,71.47
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.01
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-03-26T16:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.13
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.14
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.6
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.65
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,59.2
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.41
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.79
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-26T16:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.86
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.26
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.09
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.46
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,66.35
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,71.42
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,204.8
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
776556,Kimberley Close - Church Hill,2023-03-26T16:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,50.44
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.5
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.78
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.02
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.94
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,66.63
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.5
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
776556,Kimberley Close - Church Hill,2023-03-26T16:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.0
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.8
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.38
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.16
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-26T16:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.14
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.28
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.19
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
