Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.35
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.74
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-03-26T16:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,60.8
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,65.27
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,241.0
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
776556,Kimberley Close - Church Hill,2023-03-26T15:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.65
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.65
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.6
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.61
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.78
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.32
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776556,Kimberley Close - Church Hill,2023-03-26T15:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,49.14
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-26T15:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.26
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,50.46
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
776556,Kimberley Close - Church Hill,2023-03-26T15:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.3
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.61
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,45.45
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,48.9
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-26T15:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.88
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.03
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.43
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.35
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.31
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.48
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
776556,Kimberley Close - Church Hill,2023-03-26T15:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,48.65
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.72
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-26T14:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.5
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.9
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.99
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.84
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-26T14:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.84
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,59.36
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.41
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.9
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-26T14:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,56.2
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.46
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-26T14:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,51.13
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-26T14:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.27
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.6
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
