Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,51.73
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.02
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-26T14:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.91
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.94
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.82
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-26T13:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.46
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,53.94
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.22
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,216.4
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
776556,Kimberley Close - Church Hill,2023-03-26T13:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.47
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.55
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776556,Kimberley Close - Church Hill,2023-03-26T13:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.65
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.76
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.89
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,53.77
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.9
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.91
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-26T13:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.56
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.67
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.32
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776556,Kimberley Close - Church Hill,2023-03-26T13:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.56
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.82
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
776556,Kimberley Close - Church Hill,2023-03-26T13:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.5
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.94
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,46.55
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-26T12:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.89
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.9
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.61
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.88
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,219.1
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-26T12:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.61
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.99
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-26T12:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.69
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.4
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,43.98
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-26T12:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.92
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.15
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.5
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,49.72
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,41.35
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.91
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-26T12:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,52.37
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-26T12:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
