Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.53
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,41.84
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-26T11:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.81
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.18
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-26T11:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.43
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,44.85
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.78
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-26T11:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.1
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.79
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.94
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-26T11:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.4
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.67
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.69
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-26T11:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.51
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.53
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-26T11:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.56
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.02
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
776556,Kimberley Close - Church Hill,2023-03-26T10:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,51.28
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,45.6
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.1
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.4
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-26T10:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.16
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.3
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.3
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.3
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-26T10:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.38
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,227.7
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
776556,Kimberley Close - Church Hill,2023-03-26T10:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.3
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.99
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-26T10:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.75
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,170.2
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-26T10:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
