Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.15
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-26T07:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-26T07:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.52
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-26T07:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-26T07:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-26T07:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.35
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-26T07:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-26T06:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.2
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-26T06:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.35
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-26T06:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-26T06:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,16.7
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.91
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-26T06:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
776556,Kimberley Close - Church Hill,2023-03-26T06:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.16
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
