Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T05:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.22
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.22
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-26T05:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-26T05:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.9
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.31
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-26T05:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-26T05:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-26T05:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-26T04:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-26T04:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.76
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-26T04:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.13
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-26T04:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-26T04:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.1
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-26T04:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-26T03:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
