Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-26T03:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-26T03:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-26T03:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-26T03:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-26T03:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776556,Kimberley Close - Church Hill,2023-03-26T02:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-26T02:40:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-26T02:30:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-26T02:20:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-26T02:10:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-26T02:00:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-26T01:50:00.000+00:00,device,,,,0.003
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.86
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
