Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.88
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.86
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.28
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.42
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.96
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776556,Kimberley Close - Church Hill,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
