Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.37
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.26
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.49
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.08
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.67
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.45
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.0
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.28
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.81
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.87
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,209.2
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
776556,Kimberley Close - Church Hill,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.88
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
776556,Kimberley Close - Church Hill,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.84
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.1
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.13
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,214.3
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.17
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.02
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.7
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.16
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,222.9
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.3
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.32
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.59
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.94
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.66
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.12
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.55
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.39
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.21
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,237.0
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.87
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.9
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.86
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,130.4
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.74
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.79
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,264.4
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.67
