Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.85
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
776556,Kimberley Close - Church Hill,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.1
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,221.6
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,73.1
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,298.5
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.45
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.92
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.16
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,133.7
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,69.37
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.79
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,271.1
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
776556,Kimberley Close - Church Hill,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.25
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,135.8
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,66.61
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.82
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,275.3
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.52
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.26
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.2
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,70.98
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.78
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.41
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.82
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,290.8
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776556,Kimberley Close - Church Hill,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.01
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.23
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.77
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.74
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.98
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,263.1
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776556,Kimberley Close - Church Hill,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.34
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.1
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.44
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.54
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.79
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.05
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.88
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.66
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.25
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.57
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.66
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.35
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,230.0
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.71
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.2
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.49
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.37
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.62
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.3
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,227.0
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
776556,Kimberley Close - Church Hill,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.96
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.77
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.35
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.64
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.25
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.61
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
