Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.86
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,277.2
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.78
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.32
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.37
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.79
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,269.1
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.51
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.99
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.47
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,239.3
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
776556,Kimberley Close - Church Hill,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.75
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.54
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.85
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,124.8
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.19
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,253.3
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.56
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.29
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.11
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.35
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.43
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.46
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.5
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.83
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.86
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.17
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.8
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.82
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.4
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.16
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,211.6
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.72
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.45
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,217.9
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.5
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.3
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.91
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.8
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,203.2
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776556,Kimberley Close - Church Hill,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,184.7
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.62
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
