Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.7
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.25
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.54
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,176.1
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.58
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,189.0
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.73
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,176.7
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.74
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.47
