Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.8
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,209.6
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.61
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,26.3
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.36
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.9
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,27.4
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,26.8
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.32
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.87
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.5
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.38
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.07
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,25.4
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,48.48
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,245.1
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,25.0
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,242.3
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.75
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.55
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.47
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.03
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.1
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.29
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.01
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.74
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
