Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.3
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.18
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.9
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.2
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.01
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.48
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
776556,Kimberley Close - Church Hill,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,25.1
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.13
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,28.7
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.4
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.44
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.8
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,29.3
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.3
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,228.0
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,28.6
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,217.2
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.92
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,117.8
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,27.7
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,239.0
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,transformer,,Temperature,C,26.7
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,transformer,,Temperature,C,25.2
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.29
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.22
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.18
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,transformer,,Temperature,C,20.3
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,203.6
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
776556,Kimberley Close - Church Hill,2023-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
