Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.12
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.77
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,186.2
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
776556,Kimberley Close - Church Hill,2023-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.71
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.64
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.81
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.25
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.09
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.78
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.32
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,209.8
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.26
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.77
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,178.1
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776556,Kimberley Close - Church Hill,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.01
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,213.8
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.24
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.38
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.85
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
776556,Kimberley Close - Church Hill,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.1
