Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.57
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.19
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,36.88
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.93
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.83
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.01
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.3
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.15
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,13.6
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.7
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.53
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.95
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,208.2
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,13.8
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.21
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.5
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,14.0
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.1
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.3
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.5
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,14.8
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.11
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.32
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
