Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,16.2
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.81
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.64
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.99
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,17.3
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,17.5
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
