Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.12
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.65
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.42
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.67
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.9
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.57
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.22
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.08
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
