Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.13
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.3
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.2
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.96
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.98
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.38
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.27
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,239.4
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,121.3
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.65
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.84
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.58
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,250.4
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.25
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.1
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,268.1
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.49
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,160.6
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,131.5
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.58
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.04
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,266.8
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.36
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,131.9
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.9
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.14
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,58.42
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.56
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,260.2
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
776556,Kimberley Close - Church Hill,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.57
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.8
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.78
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,270.1
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776556,Kimberley Close - Church Hill,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.6
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.59
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.3
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.64
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,61.24
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.27
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,289.6
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.06
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,59.9
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.42
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,262.5
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.71
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.79
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.2
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
