Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.66
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.54
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.97
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,182.8
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.51
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.44
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.18
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,273.7
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
776556,Kimberley Close - Church Hill,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.92
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.81
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.4
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.2
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.87
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.03
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.9
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.44
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,251.3
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.33
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.4
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,65.14
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.06
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.06
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,257.4
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
776556,Kimberley Close - Church Hill,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,137.3
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.5
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.15
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,270.9
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
776556,Kimberley Close - Church Hill,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.23
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.51
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,145.3
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.4
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,69.67
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.61
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,286.6
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.48
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.6
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,144.4
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,70.63
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.25
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.06
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,292.6
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.6
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.5
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.3
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,66.32
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.05
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.62
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.48
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.5
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.64
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.25
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,297.4
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.5
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.45
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.5
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.9
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.63
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,77.07
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.45
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.33
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,289.3
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
776556,Kimberley Close - Church Hill,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.2
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.86
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,171.2
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.21
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,82.17
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,305.5
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.34
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,205.9
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,66.41
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.09
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.02
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,239.8
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
776556,Kimberley Close - Church Hill,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.62
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.6
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,217.0
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.27
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.73
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.23
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.95
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,242.0
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
776556,Kimberley Close - Church Hill,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
