Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,52.58
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,218.0
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.0
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.06
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,264.9
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
776556,Kimberley Close - Church Hill,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.42
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.98
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,114.6
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.21
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.39
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.41
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.07
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.8
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.9
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.37
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.95
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,241.4
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776556,Kimberley Close - Church Hill,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.79
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.63
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.0
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.13
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.1
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,20.4
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.92
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,258.9
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.61
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,137.0
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.81
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.11
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.18
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,69.42
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,270.6
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.5
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.15
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,56.57
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,141.9
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,233.9
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.38
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,69.99
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.04
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.75
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,280.2
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.29
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.46
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.43
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.87
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.68
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,152.0
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,182.1
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.63
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.08
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,307.9
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.54
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,51.09
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,212.6
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.91
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,144.6
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,67.61
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.26
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.14
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,293.3
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.15
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.05
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.46
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,68.81
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,54.84
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.85
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,254.2
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
776556,Kimberley Close - Church Hill,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.72
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.32
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,146.2
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,223.0
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.38
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.59
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.87
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,288.3
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
776556,Kimberley Close - Church Hill,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.34
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,250.3
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,156.0
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.46
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.22
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,316.5
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
776556,Kimberley Close - Church Hill,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,60.01
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.81
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,156.7
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,248.7
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.03
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,74.62
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.83
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,309.1
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
776556,Kimberley Close - Church Hill,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.02
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.09
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.55
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,129.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,220.1
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.28
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
