Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.6
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.3
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,255.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776556,Kimberley Close - Church Hill,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.28
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,18.0
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.24
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,52.52
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776556,Kimberley Close - Church Hill,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.54
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.66
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.4
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.7
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,18.1
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.09
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,50.34
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,229.6
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,42.08
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,175.5
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.8
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.4
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,17.8
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.74
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.2
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,53.03
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.72
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.82
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,17.7
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.86
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.49
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.16
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.01
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.13
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,204.3
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.91
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,17.6
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.43
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.14
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,187.0
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
776556,Kimberley Close - Church Hill,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.95
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,129.3
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,125.8
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,17.4
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.38
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.5
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,255.1
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.76
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.1
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.21
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.73
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.46
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.95
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.22
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,55.41
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.26
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,257.3
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
776556,Kimberley Close - Church Hill,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.27
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.0
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,238.5
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.5
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.9
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,47.81
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.56
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
