Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.13
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
776556,Kimberley Close - Church Hill,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.62
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.51
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.18
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,193.2
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.45
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,40.57
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.24
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.34
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.81
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.73
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.19
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.4
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.96
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.27
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.92
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,195.2
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776556,Kimberley Close - Church Hill,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.35
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.51
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
776556,Kimberley Close - Church Hill,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.1
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,17.1
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.41
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776556,Kimberley Close - Church Hill,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.25
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.16
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,17.0
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,173.9
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.16
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.82
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.8
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.96
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.1
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.04
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
776556,Kimberley Close - Church Hill,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.4
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.25
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
