Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.6
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.45
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776556,Kimberley Close - Church Hill,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.02
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.98
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,46.76
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,199.8
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
776556,Kimberley Close - Church Hill,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.24
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.7
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776556,Kimberley Close - Church Hill,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.94
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.22
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.97
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.68
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.63
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,187.6
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.36
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
776556,Kimberley Close - Church Hill,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.63
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.12
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.55
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.75
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.29
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,185.6
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,179.3
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
776556,Kimberley Close - Church Hill,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.99
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.8
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.21
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.2
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.06
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
776556,Kimberley Close - Church Hill,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.4
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.02
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.78
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
