Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.41
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,187.1
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
776556,Kimberley Close - Church Hill,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.82
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.89
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,99.7
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.25
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,202.2
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.49
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.82
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.4
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,173.2
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.13
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.41
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.75
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.3
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.64
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.68
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.03
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,38.82
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.6
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.79
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.73
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.33
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.92
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
776556,Kimberley Close - Church Hill,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.74
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.1
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776556,Kimberley Close - Church Hill,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.8
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.37
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.19
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,201.5
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.43
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.35
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.55
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.29
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,41.15
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
