Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776556,Kimberley Close - Church Hill,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.15
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.4
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.1
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,37.59
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.3
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,173.0
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.83
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.21
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
776556,Kimberley Close - Church Hill,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.06
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.2
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,159.1
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.9
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.15
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,206.9
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.7
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.18
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,102.5
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.7
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.92
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,14.9
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.11
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.66
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.3
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776556,Kimberley Close - Church Hill,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.17
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.79
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.2
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.24
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.96
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,205.1
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.05
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.36
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.01
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.0
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.68
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.42
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
776556,Kimberley Close - Church Hill,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.12
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.1
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.52
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
776556,Kimberley Close - Church Hill,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.3
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.07
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776556,Kimberley Close - Church Hill,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.2
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.6
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.5
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
776556,Kimberley Close - Church Hill,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.69
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
