Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.6
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
776556,Kimberley Close - Church Hill,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,15.7
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776556,Kimberley Close - Church Hill,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,15.8
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,143.5
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.12
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.0
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.9
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.58
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.0
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.13
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,148.0
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.43
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.1
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776556,Kimberley Close - Church Hill,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.3
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.5
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.6
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.26
776556,Kimberley Close - Church Hill,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
