Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,18.2
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.68
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,18.3
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.14
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,18.4
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776556,Kimberley Close - Church Hill,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.57
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,18.5
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.85
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.62
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,18.6
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.19
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,18.7
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.36
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,18.8
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.41
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.98
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.86
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.9
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.75
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.25
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,206.2
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.76
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,21.4
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,196.5
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.2
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
