Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.66
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.96
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.64
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.64
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.46
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,186.3
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.88
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.16
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.54
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.6
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.08
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.2
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.8
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.28
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,172.0
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776556,Kimberley Close - Church Hill,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.88
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.6
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.84
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.3
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.3
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,196.0
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,179.6
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.72
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.88
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.05
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.8
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.73
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.33
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.4
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
776556,Kimberley Close - Church Hill,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.46
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.44
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.39
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.9
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.81
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.6
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.36
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.89
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.01
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776556,Kimberley Close - Church Hill,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.78
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.5
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.88
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.01
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,24.8
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.11
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776556,Kimberley Close - Church Hill,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.68
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.8
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
