Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.53
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.05
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.02
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
776556,Kimberley Close - Church Hill,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.94
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.8
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.34
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
776556,Kimberley Close - Church Hill,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.17
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.64
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.68
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.43
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.17
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,212.3
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.88
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.93
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.83
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.39
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,107.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,164.1
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.48
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.5
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.31
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.9
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
776556,Kimberley Close - Church Hill,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.19
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.03
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.12
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.2
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.76
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.74
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.11
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
776556,Kimberley Close - Church Hill,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.99
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.66
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.77
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.34
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.4
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.39
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.22
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.04
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,199.3
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
776556,Kimberley Close - Church Hill,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.54
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.67
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.21
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.7
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.31
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,203.4
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.66
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.64
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.32
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.98
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.55
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
776556,Kimberley Close - Church Hill,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.26
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.21
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.15
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.77
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.66
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.36
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
776556,Kimberley Close - Church Hill,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.47
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.27
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.32
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.2
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.06
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.93
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.33
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,223.1
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.79
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.73
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.73
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.4
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.28
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.24
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.01
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.76
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,224.7
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
776556,Kimberley Close - Church Hill,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.1
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.96
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.15
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.51
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.98
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.66
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.15
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,110.5
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.9
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.03
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.72
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.81
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
776556,Kimberley Close - Church Hill,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.16
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.67
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.93
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.59
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.63
