Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.13
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.07
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.98
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.04
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.66
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,219.4
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
776556,Kimberley Close - Church Hill,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.47
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.52
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.23
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,106.5
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.45
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.42
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.7
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.7
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.27
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.65
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.1
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
776556,Kimberley Close - Church Hill,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.6
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.0
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.9
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.2
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.56
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,58.19
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,207.6
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
776556,Kimberley Close - Church Hill,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.62
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.55
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.45
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.46
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,209.1
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.3
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.1
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.38
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.88
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,221.0
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
776556,Kimberley Close - Church Hill,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,59.01
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.95
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,246.1
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.62
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.25
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.96
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,295.4
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
776556,Kimberley Close - Church Hill,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,57.92
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.41
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.63
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.62
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.29
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,212.8
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.0
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
776556,Kimberley Close - Church Hill,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.99
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.46
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.52
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,225.8
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.14
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.3
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.05
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.98
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.9
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
776556,Kimberley Close - Church Hill,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.79
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,46.96
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.36
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.9
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,197.4
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,144.7
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.59
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.3
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.77
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.86
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.49
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,213.7
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
776556,Kimberley Close - Church Hill,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.71
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.88
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.28
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,201.1
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,158.3
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.9
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.47
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.22
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.84
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,70.15
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,229.2
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.19
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.41
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.07
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.58
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.7
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,108.9
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.75
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.08
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,220.6
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
776556,Kimberley Close - Church Hill,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-9.65
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,49.5
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.15
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.0
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,203.0
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,112.3
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.03
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.74
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,227.4
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
776556,Kimberley Close - Church Hill,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.8
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.2
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.94
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.48
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.7
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.8
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.8
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.69
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.9
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,165.3
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.63
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.38
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
776556,Kimberley Close - Church Hill,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.92
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.31
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.93
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.6
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.99
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.35
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.2
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.97
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.34
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.1
