Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
776556,Kimberley Close - Church Hill,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.18
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.08
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.5
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,22.4
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.84
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,64.39
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
776556,Kimberley Close - Church Hill,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.28
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.09
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,202.5
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.7
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.45
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.39
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.77
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.54
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.62
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.7
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.2
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
776556,Kimberley Close - Church Hill,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,49.12
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.99
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.16
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,70.65
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.14
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,277.3
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.6
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
776556,Kimberley Close - Church Hill,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.45
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,47.39
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.68
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,136.9
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,199.2
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.0
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.42
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.14
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,270.2
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
776556,Kimberley Close - Church Hill,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.77
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.65
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.4
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.2
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,128.8
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.11
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.06
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,65.07
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,260.8
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.86
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.54
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,106.8
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.5
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.7
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.05
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.12
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.15
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,189.1
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.11
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.99
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.67
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
776556,Kimberley Close - Church Hill,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.48
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.51
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.1
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.77
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.73
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.28
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.59
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,107.3
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.3
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.2
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.55
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,211.8
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.27
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.94
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.0
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.5
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.75
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.73
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776556,Kimberley Close - Church Hill,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.8
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.62
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
776556,Kimberley Close - Church Hill,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.16
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.13
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
