Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.84
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.14
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,19.8
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,154.2
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
776556,Kimberley Close - Church Hill,2023-03-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.16
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.39
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.07
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.11
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.8
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.29
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.15
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
776556,Kimberley Close - Church Hill,2023-03-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.17
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.3
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.64
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,transformer,,Temperature,C,19.9
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.45
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776556,Kimberley Close - Church Hill,2023-03-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.47
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.4
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,transformer,,Temperature,C,19.7
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.63
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.62
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.44
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,102.3
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.6
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,19.6
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,47.88
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,201.7
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.57
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.27
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.29
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.67
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,19.4
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.57
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.14
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.28
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,181.7
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.44
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.31
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.2
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.43
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.39
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.74
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.29
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.08
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776556,Kimberley Close - Church Hill,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.74
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.53
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.8
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.8
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.0
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.2
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.95
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.3
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,197.0
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
776556,Kimberley Close - Church Hill,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.99
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.19
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,122.0
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
