Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.88
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,240.7
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776556,Kimberley Close - Church Hill,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.09
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.81
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.7
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,120.0
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.1
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.4
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,243.3
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.74
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.37
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.71
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
776556,Kimberley Close - Church Hill,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.11
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.29
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,197.5
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.88
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.11
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.8
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.47
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,205.7
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776556,Kimberley Close - Church Hill,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.08
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776556,Kimberley Close - Church Hill,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.92
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.97
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.69
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,101.6
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,206.0
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776556,Kimberley Close - Church Hill,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.5
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.39
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.03
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.84
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,19.5
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.26
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.28
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.83
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,20.0
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.25
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,175.6
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
776556,Kimberley Close - Church Hill,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,111.0
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.0
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,48.11
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,219.0
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776556,Kimberley Close - Church Hill,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,20.2
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.36
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.66
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,20.1
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.08
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776556,Kimberley Close - Church Hill,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776556,Kimberley Close - Church Hill,2023-03-29T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
