Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.16
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.71
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.33
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,185.5
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
776556,Kimberley Close - Church Hill,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776556,Kimberley Close - Church Hill,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.78
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.65
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
776556,Kimberley Close - Church Hill,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.34
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.92
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776556,Kimberley Close - Church Hill,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.07
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.36
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.7
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.39
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,18.9
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.58
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.25
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.0
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,19.0
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.73
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776556,Kimberley Close - Church Hill,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.35
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.44
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,19.1
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
776556,Kimberley Close - Church Hill,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.5
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.74
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,179.2
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.2
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,19.3
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.78
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
776556,Kimberley Close - Church Hill,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.41
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,19.2
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.23
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.36
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776556,Kimberley Close - Church Hill,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
