Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.28
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,20.5
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.56
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.87
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.65
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,20.6
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.25
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.77
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,20.9
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.91
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,21.1
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.4
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.57
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,21.2
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.13
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
776556,Kimberley Close - Church Hill,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.46
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,21.3
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.14
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
776556,Kimberley Close - Church Hill,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,21.5
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.33
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.59
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.28
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.4
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,21.6
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
776556,Kimberley Close - Church Hill,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.31
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,21.7
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.35
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.76
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.21
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.62
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.94
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.41
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
