Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.74
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.95
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.57
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776556,Kimberley Close - Church Hill,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,162.2
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776556,Kimberley Close - Church Hill,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.07
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.26
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.18
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.68
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.71
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
776556,Kimberley Close - Church Hill,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.31
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.57
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.51
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.17
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.29
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.16
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.49
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.54
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.03
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.8
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.91
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.12
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
776556,Kimberley Close - Church Hill,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.9
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,21.9
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.23
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
776556,Kimberley Close - Church Hill,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.11
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.75
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,21.8
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.75
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.92
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.95
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.36
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,166.3
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776556,Kimberley Close - Church Hill,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.61
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.02
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.18
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.9
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.1
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,22.0
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.8
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.27
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,207.1
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
776556,Kimberley Close - Church Hill,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.41
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.95
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,204.1
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776556,Kimberley Close - Church Hill,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.3
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.6
