Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.12
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.3
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,93.4
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.38
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.49
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.8
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,189.3
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.36
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.93
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.28
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.5
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.91
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,95.9
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.02
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.83
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.79
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.1
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776556,Kimberley Close - Church Hill,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.27
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.12
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.47
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.9
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.65
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,24.3
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.01
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,201.3
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776556,Kimberley Close - Church Hill,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.57
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.32
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.9
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.2
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.02
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
776556,Kimberley Close - Church Hill,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.81
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.42
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.6
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.17
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.2
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.68
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,215.3
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776556,Kimberley Close - Church Hill,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.67
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.54
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.62
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.3
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.8
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,110.2
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.23
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.15
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776556,Kimberley Close - Church Hill,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.3
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.82
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.2
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,113.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.5
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,110.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.97
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.7
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
776556,Kimberley Close - Church Hill,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.72
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,112.7
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.1
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.8
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.12
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.91
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,222.6
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
776556,Kimberley Close - Church Hill,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.48
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.32
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.51
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,112.0
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.02
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,109.2
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.98
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,221.2
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
776556,Kimberley Close - Church Hill,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.62
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.6
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.26
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.5
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.62
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,54.89
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
776556,Kimberley Close - Church Hill,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.4
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.52
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.05
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.5
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.9
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.9
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.55
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.23
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,53.47
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,208.4
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.13
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.22
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.79
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,123.5
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.8
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.47
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.4
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.04
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,244.0
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776556,Kimberley Close - Church Hill,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.59
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.42
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.74
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.97
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,122.9
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.1
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.89
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,119.7
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
