Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.31
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.64
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.97
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,242.6
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
776556,Kimberley Close - Church Hill,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.39
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.21
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.5
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,24.5
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776556,Kimberley Close - Church Hill,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.12
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.7
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.85
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.2
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.43
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,210.4
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776556,Kimberley Close - Church Hill,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.16
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.9
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.9
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.86
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.9
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.04
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.89
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,218.8
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
776556,Kimberley Close - Church Hill,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.43
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.86
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.56
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.17
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776556,Kimberley Close - Church Hill,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.56
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.12
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.16
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.04
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.65
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.5
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.9
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.38
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,24.2
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.53
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.54
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.03
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.22
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.49
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.53
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,163.0
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,170.6
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.13
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,100.8
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,24.1
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.15
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.62
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,60.34
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,204.2
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
776556,Kimberley Close - Church Hill,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.73
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.79
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.45
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.67
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,113.4
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.9
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.6
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.4
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,23.8
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.05
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.7
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,223.9
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
776556,Kimberley Close - Church Hill,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.96
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-6.07
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.94
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,118.4
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,190.4
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.4
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.36
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.79
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,115.3
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,23.6
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.3
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.23
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.46
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
776556,Kimberley Close - Church Hill,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.81
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,53.34
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.94
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,118.6
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,224.5
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.3
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,115.2
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,65.6
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.69
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.8
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.6
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
776556,Kimberley Close - Church Hill,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.53
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.09
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.9
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,192.6
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.07
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.69
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.1
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,23.3
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.62
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.96
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,208.9
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.94
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.34
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.79
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.63
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.8
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,174.5
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.81
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.53
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.26
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.16
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
776556,Kimberley Close - Church Hill,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-5.23
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.35
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.72
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.1
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.0
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.66
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.24
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.22
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,187.8
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
776556,Kimberley Close - Church Hill,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.19
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.04
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,92.0
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.1
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
