Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.04
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.6
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.85
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.08
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.14
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,181.6
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776556,Kimberley Close - Church Hill,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.39
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.95
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.1
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.82
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.5
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,153.3
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.1
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.81
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.54
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.53
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,184.6
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
776556,Kimberley Close - Church Hill,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.38
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.66
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.37
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.04
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,117.7
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,191.0
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.4
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.47
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.64
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,114.4
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.83
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.68
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,232.1
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
776556,Kimberley Close - Church Hill,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.6
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.48
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.19
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.77
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.4
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.3
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.2
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.87
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.46
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.05
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.87
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,190.3
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
776556,Kimberley Close - Church Hill,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.48
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.28
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.58
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.6
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.7
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.2
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.1
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.9
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,192.5
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776556,Kimberley Close - Church Hill,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.05
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.19
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,165.5
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.47
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,105.3
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,22.6
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,51.45
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,213.6
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776556,Kimberley Close - Church Hill,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.19
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.93
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.28
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,103.0
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.9
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.3
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.01
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.39
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.29
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
776556,Kimberley Close - Church Hill,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.87
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.28
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,116.0
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,113.0
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,22.2
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.92
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.11
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,229.0
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776556,Kimberley Close - Church Hill,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.47
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.21
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.3
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.64
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.75
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,216.3
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
776556,Kimberley Close - Church Hill,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.64
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.49
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.92
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.9
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.82
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.78
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
776556,Kimberley Close - Church Hill,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-8.05
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.8
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,93.7
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.4
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,22.5
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.77
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.3
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,184.8
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776556,Kimberley Close - Church Hill,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.71
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.2
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.4
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.75
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,22.7
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.14
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
776556,Kimberley Close - Church Hill,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.51
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.78
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,22.8
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
