Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.03
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.54
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
776556,Kimberley Close - Church Hill,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.13
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.58
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.79
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
776556,Kimberley Close - Church Hill,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.62
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.13
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,23.2
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776556,Kimberley Close - Church Hill,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.03
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.09
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.57
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.3
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.99
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.79
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
776556,Kimberley Close - Church Hill,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.86
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.6
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.58
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.9
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.55
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,91.8
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,89.3
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,181.1
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
776556,Kimberley Close - Church Hill,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.98
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.16
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,180.0
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776556,Kimberley Close - Church Hill,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.21
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,24.6
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776556,Kimberley Close - Church Hill,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.17
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,90.4
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,24.7
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.78
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.06
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.3
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,24.4
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776556,Kimberley Close - Church Hill,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.69
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.35
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.9
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
776556,Kimberley Close - Church Hill,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.29
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.21
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.48
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.95
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.16
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.38
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,172.7
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
776556,Kimberley Close - Church Hill,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.59
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.73
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.19
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.6
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,23.5
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776556,Kimberley Close - Church Hill,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.37
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.34
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.4
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776556,Kimberley Close - Church Hill,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
