Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776556,Kimberley Close - Church Hill,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.77
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.6
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.46
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
776556,Kimberley Close - Church Hill,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.43
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,22.1
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.9
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,22.3
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,33.25
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776556,Kimberley Close - Church Hill,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.29
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.84
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,88.5
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.96
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
776556,Kimberley Close - Church Hill,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.07
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.06
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.77
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,101.9
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.8
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.1
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,99.2
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.13
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.38
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,201.0
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776556,Kimberley Close - Church Hill,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.61
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,102.8
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.0
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,23.7
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.11
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776556,Kimberley Close - Church Hill,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.42
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.43
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.6
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,24.0
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,43.21
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.3
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776556,Kimberley Close - Church Hill,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.98
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.69
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,109.0
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.1
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,23.9
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,215.2
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776556,Kimberley Close - Church Hill,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.94
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.56
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.9
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,transformer,,Temperature,C,23.4
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.46
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.29
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,192.9
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776556,Kimberley Close - Church Hill,2023-03-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.22
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.18
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.2
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.6
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.28
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,177.7
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776556,Kimberley Close - Church Hill,2023-03-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.63
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.0
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.13
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,transformer,,Temperature,C,22.9
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,196.6
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776556,Kimberley Close - Church Hill,2023-03-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-6.85
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.57
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,transformer,,Temperature,C,23.0
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776556,Kimberley Close - Church Hill,2023-03-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-7.14
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.8
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,93.3
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.1
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776556,Kimberley Close - Church Hill,2023-03-30T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
